Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,18.6
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.23
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.42
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.34
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.6
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.68
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.5
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,18.6
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.8
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
331205,Lynwood Avenue 66,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.46
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.16
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.7
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.2
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,18.6
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.09
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.92
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
331205,Lynwood Avenue 66,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.35
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.63
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.39
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.0
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.51
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
331205,Lynwood Avenue 66,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.47
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.82
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
331205,Lynwood Avenue 66,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.31
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.66
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.11
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.5
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.82
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
331205,Lynwood Avenue 66,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.21
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.35
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.61
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
331205,Lynwood Avenue 66,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.52
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.15
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.38
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
331205,Lynwood Avenue 66,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.05
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.7
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.1
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.71
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
331205,Lynwood Avenue 66,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.5
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
