Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
331205,Lynwood Avenue 66,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.36
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.23
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.27
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
331205,Lynwood Avenue 66,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.41
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
331205,Lynwood Avenue 66,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.25
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.45
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.95
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.0
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.4
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
331205,Lynwood Avenue 66,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.85
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.68
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
331205,Lynwood Avenue 66,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.31
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.87
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
331205,Lynwood Avenue 66,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.66
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.47
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.1
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.49
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.83
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
331205,Lynwood Avenue 66,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.92
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.4
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
331205,Lynwood Avenue 66,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.7
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.1
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.69
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
331205,Lynwood Avenue 66,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.54
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.32
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.9
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
331205,Lynwood Avenue 66,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.64
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
