Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
331205,Lynwood Avenue 66,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.72
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.9
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
331205,Lynwood Avenue 66,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.38
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.32
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
331205,Lynwood Avenue 66,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.63
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.49
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.51
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
331205,Lynwood Avenue 66,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.93
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.43
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
331205,Lynwood Avenue 66,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.34
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
331205,Lynwood Avenue 66,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.45
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.32
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
331205,Lynwood Avenue 66,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.7
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
331205,Lynwood Avenue 66,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.67
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
331205,Lynwood Avenue 66,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.9
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
