Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
331205,Lynwood Avenue 66,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.85
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.98
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
331205,Lynwood Avenue 66,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.76
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.66
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
331205,Lynwood Avenue 66,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.04
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.83
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.54
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
331205,Lynwood Avenue 66,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.05
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.05
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.3
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.41
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.21
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
331205,Lynwood Avenue 66,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.29
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.77
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.5
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.32
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
331205,Lynwood Avenue 66,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.3
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.9
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
331205,Lynwood Avenue 66,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.95
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.79
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
331205,Lynwood Avenue 66,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.79
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.09
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.07
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.83
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
331205,Lynwood Avenue 66,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.05
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
