Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
331205,Lynwood Avenue 66,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.6
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.0
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.27
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.02
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
331205,Lynwood Avenue 66,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.01
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.84
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.7
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.2
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.59
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.63
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
331205,Lynwood Avenue 66,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.44
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.04
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.54
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.53
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
331205,Lynwood Avenue 66,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.5
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.3
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,88.2
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.7
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.0
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.13
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.99
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
331205,Lynwood Avenue 66,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.83
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.21
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.82
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
331205,Lynwood Avenue 66,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.67
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.6
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.5
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.34
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
331205,Lynwood Avenue 66,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.78
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.91
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.07
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.8
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
331205,Lynwood Avenue 66,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.31
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.5
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.79
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
331205,Lynwood Avenue 66,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.75
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.55
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.9
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
