Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.76
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
331205,Lynwood Avenue 66,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.38
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.7
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
331205,Lynwood Avenue 66,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.17
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.18
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.6
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.04
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
331205,Lynwood Avenue 66,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.82
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,78.2
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.4
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.27
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
331205,Lynwood Avenue 66,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,34.14
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.27
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,101.1
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.6
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.91
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,159.0
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
331205,Lynwood Avenue 66,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.48
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.82
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.8
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.6
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
331205,Lynwood Avenue 66,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.45
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
331205,Lynwood Avenue 66,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.17
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.69
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
331205,Lynwood Avenue 66,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.85
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.88
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.8
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
331205,Lynwood Avenue 66,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.52
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.6
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.4
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.83
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.05
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.85
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
331205,Lynwood Avenue 66,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
