Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.23
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.78
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.43
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.17
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.52
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.19
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
331205,Lynwood Avenue 66,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.68
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.56
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.47
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.78
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.8
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.13
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.86
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
331205,Lynwood Avenue 66,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
331205,Lynwood Avenue 66,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
331205,Lynwood Avenue 66,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
331205,Lynwood Avenue 66,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
331205,Lynwood Avenue 66,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.74
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
331205,Lynwood Avenue 66,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.92
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
331205,Lynwood Avenue 66,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
