Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
331205,Lynwood Avenue 66,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
331205,Lynwood Avenue 66,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.98
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
331205,Lynwood Avenue 66,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
331205,Lynwood Avenue 66,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
331205,Lynwood Avenue 66,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
331205,Lynwood Avenue 66,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
331205,Lynwood Avenue 66,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
331205,Lynwood Avenue 66,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
331205,Lynwood Avenue 66,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.48
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
