Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
331205,Lynwood Avenue 66,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
331205,Lynwood Avenue 66,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
331205,Lynwood Avenue 66,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.01
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
331205,Lynwood Avenue 66,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
331205,Lynwood Avenue 66,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
331205,Lynwood Avenue 66,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
331205,Lynwood Avenue 66,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
331205,Lynwood Avenue 66,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
331205,Lynwood Avenue 66,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
