Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
331205,Lynwood Avenue 66,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
331205,Lynwood Avenue 66,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
331205,Lynwood Avenue 66,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
331205,Lynwood Avenue 66,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
331205,Lynwood Avenue 66,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
331205,Lynwood Avenue 66,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
331205,Lynwood Avenue 66,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.32
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.77
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
331205,Lynwood Avenue 66,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.45
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
331205,Lynwood Avenue 66,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.99
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
331205,Lynwood Avenue 66,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
