Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
331205,Lynwood Avenue 66,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
331205,Lynwood Avenue 66,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
331205,Lynwood Avenue 66,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
331205,Lynwood Avenue 66,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
331205,Lynwood Avenue 66,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
331205,Lynwood Avenue 66,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.92
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
331205,Lynwood Avenue 66,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
331205,Lynwood Avenue 66,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.2
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
331205,Lynwood Avenue 66,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.68
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
