Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
331205,Lynwood Avenue 66,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
331205,Lynwood Avenue 66,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
331205,Lynwood Avenue 66,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.77
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.1
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
331205,Lynwood Avenue 66,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.1
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
331205,Lynwood Avenue 66,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.1
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
331205,Lynwood Avenue 66,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.1
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
331205,Lynwood Avenue 66,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.1
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
331205,Lynwood Avenue 66,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.2
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
331205,Lynwood Avenue 66,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
