Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.2
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
331205,Lynwood Avenue 66,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.95
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.3
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.7
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.3
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.69
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
331205,Lynwood Avenue 66,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.86
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.7
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.05
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.4
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.2
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.73
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
331205,Lynwood Avenue 66,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.41
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.43
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.18
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.23
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.7
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.2
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.15
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.68
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
331205,Lynwood Avenue 66,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.47
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.01
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.9
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.1
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.79
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
331205,Lynwood Avenue 66,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.8
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.33
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.26
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.6
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.1
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.98
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
331205,Lynwood Avenue 66,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.14
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.16
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.22
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.1
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,22.1
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.79
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.21
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
331205,Lynwood Avenue 66,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.44
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.72
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.4
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.2
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.99
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
331205,Lynwood Avenue 66,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.17
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.92
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.99
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.85
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.98
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.0
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.3
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.97
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.19
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
331205,Lynwood Avenue 66,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.55
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.11
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.5
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.13
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.3
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
