Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.76
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
331205,Lynwood Avenue 66,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.1
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.93
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.25
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.4
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.38
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
331205,Lynwood Avenue 66,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.31
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.37
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.6
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.8
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.4
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.36
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
331205,Lynwood Avenue 66,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.42
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.52
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.5
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
331205,Lynwood Avenue 66,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.6
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.44
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
331205,Lynwood Avenue 66,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.36
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.91
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.58
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.1
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.2
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.54
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
331205,Lynwood Avenue 66,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.5
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.1
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
331205,Lynwood Avenue 66,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.27
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.18
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.54
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.5
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.79
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
331205,Lynwood Avenue 66,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.19
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.68
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.17
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
331205,Lynwood Avenue 66,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.85
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.53
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.32
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.2
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.4
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.15
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
331205,Lynwood Avenue 66,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
