Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.45
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.93
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.4
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.2
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.7
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.23
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
331205,Lynwood Avenue 66,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.32
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.73
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.76
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.8
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.7
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.7
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.54
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
331205,Lynwood Avenue 66,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.2
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.93
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.04
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.88
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
331205,Lynwood Avenue 66,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.81
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.57
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.5
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.82
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.28
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
331205,Lynwood Avenue 66,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.89
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.9
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.8
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.3
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.8
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.5
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.47
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
331205,Lynwood Avenue 66,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.76
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.82
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.26
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.4
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.9
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.1
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.2
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
331205,Lynwood Avenue 66,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.98
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.15
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.96
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.1
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.2
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.5
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.49
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
331205,Lynwood Avenue 66,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.66
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.5
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.09
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.9
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.0
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,22.5
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
331205,Lynwood Avenue 66,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.21
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.75
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.87
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.6
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.9
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,22.4
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.01
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
331205,Lynwood Avenue 66,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.31
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.97
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.58
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.0
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.9
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.0
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
