Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,22.4
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.79
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.68
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
331205,Lynwood Avenue 66,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.13
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.9
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.74
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.2
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.1
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.4
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,22.3
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.27
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.41
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
331205,Lynwood Avenue 66,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,34.26
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.2
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.79
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,77.0
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.7
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.6
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.9
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,22.2
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.21
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.3
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
331205,Lynwood Avenue 66,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,32.65
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.37
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,76.2
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.8
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.5
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.05
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,22.1
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.8
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.26
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.13
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
331205,Lynwood Avenue 66,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.75
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.99
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.88
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.1
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.8
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.35
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,22.0
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.67
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.51
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.2
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
331205,Lynwood Avenue 66,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.61
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.69
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.03
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.6
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.5
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.2
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,22.0
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.27
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.34
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
331205,Lynwood Avenue 66,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.56
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.24
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.76
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.9
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.9
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,21.9
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.72
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.09
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.42
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
331205,Lynwood Avenue 66,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.79
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.53
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.38
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.8
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.36
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,21.9
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.6
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.73
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
331205,Lynwood Avenue 66,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.37
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.38
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.32
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.4
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,21.8
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.93
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.57
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
331205,Lynwood Avenue 66,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.14
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.1
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.18
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.6
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
