Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,21.8
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.71
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.49
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.37
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
331205,Lynwood Avenue 66,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.33
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.51
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.78
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.1
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,21.7
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.26
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
331205,Lynwood Avenue 66,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.2
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.5
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,21.6
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.74
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.58
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
331205,Lynwood Avenue 66,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.76
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.16
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.42
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.1
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.4
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,21.6
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.35
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.48
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.38
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
331205,Lynwood Avenue 66,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.52
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.15
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.03
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.1
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,21.6
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.98
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
331205,Lynwood Avenue 66,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.27
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.14
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.54
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,21.6
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.92
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
331205,Lynwood Avenue 66,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.78
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.81
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.02
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,21.5
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.88
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
331205,Lynwood Avenue 66,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.5
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.28
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.63
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,21.5
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.66
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
331205,Lynwood Avenue 66,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.81
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.07
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.3
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,21.5
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.32
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
331205,Lynwood Avenue 66,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.85
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.89
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.1
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
