Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,21.5
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.81
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.97
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.85
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
331205,Lynwood Avenue 66,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.57
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.3
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.1
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,21.5
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.76
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
331205,Lynwood Avenue 66,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.03
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.88
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,21.4
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.82
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
331205,Lynwood Avenue 66,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.3
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.74
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,21.4
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.12
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
331205,Lynwood Avenue 66,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.06
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.92
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.47
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,21.4
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.71
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
331205,Lynwood Avenue 66,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.7
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.64
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.08
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.55
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,21.3
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.2
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
331205,Lynwood Avenue 66,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.42
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.12
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.17
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.4
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.57
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,21.3
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.38
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
331205,Lynwood Avenue 66,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.16
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.97
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.67
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,21.2
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.98
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
331205,Lynwood Avenue 66,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.68
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.72
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.81
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.9
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.1
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.64
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
331205,Lynwood Avenue 66,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.3
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.62
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.9
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.7
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.52
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.0
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.01
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.87
