Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
331205,Lynwood Avenue 66,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.81
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.05
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.06
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.7
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.54
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,20.9
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.03
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.29
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
331205,Lynwood Avenue 66,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.45
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.32
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.88
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.41
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.21
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.33
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
331205,Lynwood Avenue 66,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.67
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.76
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.98
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.12
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
331205,Lynwood Avenue 66,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.2
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.9
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.14
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.2
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.75
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.5
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,20.7
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,66.09
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.86
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
331205,Lynwood Avenue 66,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.78
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.38
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.04
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.2
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.85
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.83
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.14
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.03
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.1
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,20.6
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.93
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.25
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.72
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
331205,Lynwood Avenue 66,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.32
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.45
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.66
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.3
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.0
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,20.6
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.06
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
331205,Lynwood Avenue 66,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.15
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.51
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.7
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.7
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,20.5
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
331205,Lynwood Avenue 66,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.36
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.75
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.6
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,20.5
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.89
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
331205,Lynwood Avenue 66,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.9
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.87
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.33
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
331205,Lynwood Avenue 66,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.22
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.91
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.34
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
