Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.56
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
331205,Lynwood Avenue 66,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.9
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.49
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
331205,Lynwood Avenue 66,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.25
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.5
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.33
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.3
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.45
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
331205,Lynwood Avenue 66,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.23
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,20.2
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
331205,Lynwood Avenue 66,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.02
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.97
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,20.1
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
331205,Lynwood Avenue 66,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.63
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.1
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
331205,Lynwood Avenue 66,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.75
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.64
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.48
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.5
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.0
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,20.0
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.91
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
331205,Lynwood Avenue 66,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.57
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.26
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.38
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.1
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.6
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.4
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,20.0
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.64
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
331205,Lynwood Avenue 66,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.33
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.96
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.0
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,19.9
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.32
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
331205,Lynwood Avenue 66,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.37
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.34
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.7
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
