Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.84
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
331205,Lynwood Avenue 66,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.99
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.07
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
331205,Lynwood Avenue 66,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.06
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.22
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.1
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,19.7
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.09
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
331205,Lynwood Avenue 66,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.58
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.4
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,19.6
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.13
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.7
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
331205,Lynwood Avenue 66,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.03
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.5
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.3
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,19.6
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.8
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
331205,Lynwood Avenue 66,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.37
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,19.5
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
331205,Lynwood Avenue 66,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.92
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.89
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.36
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,19.5
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
331205,Lynwood Avenue 66,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.87
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,19.5
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
331205,Lynwood Avenue 66,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.84
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
331205,Lynwood Avenue 66,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
