Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
331205,Lynwood Avenue 66,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.98
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
331205,Lynwood Avenue 66,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.46
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.5
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.89
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
331205,Lynwood Avenue 66,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
331205,Lynwood Avenue 66,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.36
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.2
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
331205,Lynwood Avenue 66,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.88
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
331205,Lynwood Avenue 66,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.11
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
331205,Lynwood Avenue 66,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.19
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
331205,Lynwood Avenue 66,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
331205,Lynwood Avenue 66,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.05
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
