Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
331205,Lynwood Avenue 66,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
331205,Lynwood Avenue 66,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
331205,Lynwood Avenue 66,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
331205,Lynwood Avenue 66,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
331205,Lynwood Avenue 66,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.84
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
331205,Lynwood Avenue 66,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
331205,Lynwood Avenue 66,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.01
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
331205,Lynwood Avenue 66,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.12
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
331205,Lynwood Avenue 66,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
