Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
331205,Lynwood Avenue 66,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
331205,Lynwood Avenue 66,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
331205,Lynwood Avenue 66,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
331205,Lynwood Avenue 66,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
331205,Lynwood Avenue 66,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
331205,Lynwood Avenue 66,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
331205,Lynwood Avenue 66,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
331205,Lynwood Avenue 66,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
