Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
331205,Lynwood Avenue 66,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,19.2
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
331205,Lynwood Avenue 66,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,19.2
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
331205,Lynwood Avenue 66,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,19.2
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
331205,Lynwood Avenue 66,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.93
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
331205,Lynwood Avenue 66,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
331205,Lynwood Avenue 66,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.12
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
331205,Lynwood Avenue 66,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.92
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
331205,Lynwood Avenue 66,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.45
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
