Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
331205,Lynwood Avenue 66,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.26
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
331205,Lynwood Avenue 66,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.15
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
331205,Lynwood Avenue 66,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
331205,Lynwood Avenue 66,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.93
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
331205,Lynwood Avenue 66,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
331205,Lynwood Avenue 66,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
331205,Lynwood Avenue 66,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
331205,Lynwood Avenue 66,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.36
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
331205,Lynwood Avenue 66,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.43
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
