Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
331205,Lynwood Avenue 66,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.13
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.2
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
331205,Lynwood Avenue 66,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.52
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
331205,Lynwood Avenue 66,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.28
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
331205,Lynwood Avenue 66,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.89
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.16
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
331205,Lynwood Avenue 66,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.67
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.37
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.77
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
331205,Lynwood Avenue 66,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.86
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.27
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
331205,Lynwood Avenue 66,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.26
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.52
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
331205,Lynwood Avenue 66,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.08
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.96
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.97
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
331205,Lynwood Avenue 66,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.85
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,20.9
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
331205,Lynwood Avenue 66,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.26
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
