Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.96
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,21.0
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
331205,Lynwood Avenue 66,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.1
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.0
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
331205,Lynwood Avenue 66,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.87
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.1
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
331205,Lynwood Avenue 66,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.74
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.1
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.95
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
331205,Lynwood Avenue 66,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.48
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,21.2
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
331205,Lynwood Avenue 66,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,21.3
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
331205,Lynwood Avenue 66,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.68
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,21.3
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
331205,Lynwood Avenue 66,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,21.4
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
331205,Lynwood Avenue 66,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,21.4
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
331205,Lynwood Avenue 66,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
