Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,21.5
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
331205,Lynwood Avenue 66,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.14
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,21.5
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
331205,Lynwood Avenue 66,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,21.6
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
331205,Lynwood Avenue 66,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,21.7
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
331205,Lynwood Avenue 66,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.78
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,21.8
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
331205,Lynwood Avenue 66,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.88
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.71
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.3
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,21.8
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
331205,Lynwood Avenue 66,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.35
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,21.8
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
331205,Lynwood Avenue 66,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.22
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,21.8
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.05
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
331205,Lynwood Avenue 66,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.77
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.7
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,21.9
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
331205,Lynwood Avenue 66,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.81
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.59
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.2
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
