Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,21.9
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.92
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
331205,Lynwood Avenue 66,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.96
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,21.9
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
331205,Lynwood Avenue 66,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.89
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.67
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,21.9
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
331205,Lynwood Avenue 66,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.18
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.72
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,21.9
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
331205,Lynwood Avenue 66,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.28
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,21.9
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
331205,Lynwood Avenue 66,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.32
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.02
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,21.9
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
331205,Lynwood Avenue 66,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.65
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.42
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,21.9
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.29
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
331205,Lynwood Avenue 66,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.46
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.56
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,21.9
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
331205,Lynwood Avenue 66,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.01
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.6
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.12
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.7
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,21.8
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.82
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.34
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
331205,Lynwood Avenue 66,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.51
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.09
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.61
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.37
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,21.7
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
