Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.23
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
331205,Lynwood Avenue 66,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.7
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.45
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,21.6
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
331205,Lynwood Avenue 66,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.98
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.71
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.8
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,21.5
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.11
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
331205,Lynwood Avenue 66,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.19
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.02
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.2
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,21.4
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
331205,Lynwood Avenue 66,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.44
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.59
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.72
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.8
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.6
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.22
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.5
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,21.3
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.42
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.66
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.86
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
331205,Lynwood Avenue 66,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.48
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.14
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.75
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.4
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.7
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.4
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.64
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.68
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,21.2
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.62
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.8
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.68
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
331205,Lynwood Avenue 66,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.43
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.34
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.98
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.7
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.7
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.4
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.44
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.03
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.2
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,21.1
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.74
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.9
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.91
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
331205,Lynwood Avenue 66,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,30.19
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.02
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.2
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.9
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.3
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.7
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.32
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.31
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.31
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.1
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.8
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,21.0
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.68
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.02
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.56
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
331205,Lynwood Avenue 66,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.92
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.14
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.7
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.9
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.89
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.05
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.9
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.4
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,20.9
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.15
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.74
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.95
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
331205,Lynwood Avenue 66,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.55
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.71
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.96
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.3
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,20.9
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.8
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.68
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.77
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
331205,Lynwood Avenue 66,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
