Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.99
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.53
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.5
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.7
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,20.9
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.36
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.87
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
331205,Lynwood Avenue 66,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.56
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.55
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.71
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.1
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.5
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.17
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.47
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
331205,Lynwood Avenue 66,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.63
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.21
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.3
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.1
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
331205,Lynwood Avenue 66,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.11
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.78
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
331205,Lynwood Avenue 66,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.03
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.9
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
331205,Lynwood Avenue 66,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.97
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.02
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
331205,Lynwood Avenue 66,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.66
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
331205,Lynwood Avenue 66,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.77
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
331205,Lynwood Avenue 66,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.08
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.06
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
331205,Lynwood Avenue 66,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.67
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
