Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
331205,Lynwood Avenue 66,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
331205,Lynwood Avenue 66,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
331205,Lynwood Avenue 66,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.94
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
331205,Lynwood Avenue 66,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.29
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
331205,Lynwood Avenue 66,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.48
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.91
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
331205,Lynwood Avenue 66,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.19
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
331205,Lynwood Avenue 66,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.61
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,20.7
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
331205,Lynwood Avenue 66,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.23
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,20.7
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
331205,Lynwood Avenue 66,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
