Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,20.6
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
331205,Lynwood Avenue 66,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.6
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
331205,Lynwood Avenue 66,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.63
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.6
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
331205,Lynwood Avenue 66,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.48
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.5
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
331205,Lynwood Avenue 66,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.72
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.7
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.5
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
331205,Lynwood Avenue 66,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.51
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.9
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.5
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
331205,Lynwood Avenue 66,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.21
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.7
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.77
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.98
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
331205,Lynwood Avenue 66,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.6
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.3
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.35
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.14
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.6
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.73
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
331205,Lynwood Avenue 66,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.87
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.09
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.85
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.46
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.51
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
331205,Lynwood Avenue 66,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
