Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
331205,Lynwood Avenue 66,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.52
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
331205,Lynwood Avenue 66,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
331205,Lynwood Avenue 66,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.6
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
331205,Lynwood Avenue 66,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.77
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
331205,Lynwood Avenue 66,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.23
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
331205,Lynwood Avenue 66,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
331205,Lynwood Avenue 66,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
331205,Lynwood Avenue 66,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
331205,Lynwood Avenue 66,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
