Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
331205,Lynwood Avenue 66,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
331205,Lynwood Avenue 66,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.8
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
331205,Lynwood Avenue 66,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
331205,Lynwood Avenue 66,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.01
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.4
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
331205,Lynwood Avenue 66,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
331205,Lynwood Avenue 66,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
331205,Lynwood Avenue 66,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
331205,Lynwood Avenue 66,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
331205,Lynwood Avenue 66,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.5
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
