Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
331205,Lynwood Avenue 66,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
331205,Lynwood Avenue 66,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
331205,Lynwood Avenue 66,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.91
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
331205,Lynwood Avenue 66,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.8
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.14
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.32
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
331205,Lynwood Avenue 66,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.88
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.45
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.8
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.55
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.47
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
331205,Lynwood Avenue 66,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
331205,Lynwood Avenue 66,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.91
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
331205,Lynwood Avenue 66,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
331205,Lynwood Avenue 66,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.72
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
