Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
331205,Lynwood Avenue 66,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.83
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,20.5
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
331205,Lynwood Avenue 66,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.89
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,20.5
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
331205,Lynwood Avenue 66,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.42
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,20.5
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
331205,Lynwood Avenue 66,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.69
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.72
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,20.5
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.92
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
331205,Lynwood Avenue 66,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.79
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.77
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.04
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,20.5
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.46
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
331205,Lynwood Avenue 66,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.59
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.1
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,20.5
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
331205,Lynwood Avenue 66,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,20.6
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
331205,Lynwood Avenue 66,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.6
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
331205,Lynwood Avenue 66,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.17
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.6
