Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
331205,Lynwood Avenue 66,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.7
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
331205,Lynwood Avenue 66,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.1
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
331205,Lynwood Avenue 66,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.82
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
331205,Lynwood Avenue 66,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.65
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
331205,Lynwood Avenue 66,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.89
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,20.9
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
331205,Lynwood Avenue 66,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.9
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
331205,Lynwood Avenue 66,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,21.0
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
331205,Lynwood Avenue 66,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,21.0
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
331205,Lynwood Avenue 66,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,21.0
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
