Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,21.1
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
331205,Lynwood Avenue 66,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.17
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,21.1
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
331205,Lynwood Avenue 66,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,21.1
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
331205,Lynwood Avenue 66,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,21.1
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
331205,Lynwood Avenue 66,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,21.2
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
331205,Lynwood Avenue 66,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,21.3
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
331205,Lynwood Avenue 66,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,21.3
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
331205,Lynwood Avenue 66,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,21.3
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
331205,Lynwood Avenue 66,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,21.4
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
331205,Lynwood Avenue 66,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.05
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
