Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,21.4
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
331205,Lynwood Avenue 66,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,21.4
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
331205,Lynwood Avenue 66,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.23
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,21.4
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
331205,Lynwood Avenue 66,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,21.5
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
331205,Lynwood Avenue 66,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,21.5
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
331205,Lynwood Avenue 66,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,21.5
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
331205,Lynwood Avenue 66,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.58
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,21.5
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
331205,Lynwood Avenue 66,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,21.6
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
331205,Lynwood Avenue 66,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.23
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,21.6
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
331205,Lynwood Avenue 66,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
