Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,21.7
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
331205,Lynwood Avenue 66,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.74
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,21.7
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
331205,Lynwood Avenue 66,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,21.8
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
331205,Lynwood Avenue 66,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,21.8
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
331205,Lynwood Avenue 66,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,21.8
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
331205,Lynwood Avenue 66,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,21.8
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
331205,Lynwood Avenue 66,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.9
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
331205,Lynwood Avenue 66,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,21.9
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
331205,Lynwood Avenue 66,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,21.9
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
331205,Lynwood Avenue 66,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.0
