Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
331205,Lynwood Avenue 66,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.0
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
331205,Lynwood Avenue 66,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.0
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
331205,Lynwood Avenue 66,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.0
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
331205,Lynwood Avenue 66,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.1
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
331205,Lynwood Avenue 66,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.87
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
331205,Lynwood Avenue 66,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.05
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
331205,Lynwood Avenue 66,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.95
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.76
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
331205,Lynwood Avenue 66,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.59
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,22.7
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
331205,Lynwood Avenue 66,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.17
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,22.8
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
