Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.31
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,22.8
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
331205,Lynwood Avenue 66,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.03
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,22.8
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
331205,Lynwood Avenue 66,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.49
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,22.8
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
331205,Lynwood Avenue 66,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.17
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,22.8
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
331205,Lynwood Avenue 66,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.65
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,22.8
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
331205,Lynwood Avenue 66,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.23
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,22.8
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
331205,Lynwood Avenue 66,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.21
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,22.8
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
331205,Lynwood Avenue 66,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.06
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,22.8
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.18
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
331205,Lynwood Avenue 66,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.49
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.65
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,22.8
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
331205,Lynwood Avenue 66,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.91
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
