Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,22.8
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
331205,Lynwood Avenue 66,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.4
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,22.7
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
331205,Lynwood Avenue 66,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.31
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.17
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.55
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,22.7
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.23
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
331205,Lynwood Avenue 66,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.55
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.37
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,22.7
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.32
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
331205,Lynwood Avenue 66,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.95
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.41
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,22.7
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.91
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.17
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.4
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
331205,Lynwood Avenue 66,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.69
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.84
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.95
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,22.7
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.5
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
331205,Lynwood Avenue 66,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.89
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.25
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.5
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.64
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.56
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
331205,Lynwood Avenue 66,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.88
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.77
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.6
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
331205,Lynwood Avenue 66,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.94
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.77
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.79
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
331205,Lynwood Avenue 66,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.84
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
