Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,22.6
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.5
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
331205,Lynwood Avenue 66,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.74
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.08
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.1
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,22.5
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.93
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
331205,Lynwood Avenue 66,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.36
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.39
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.09
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,22.5
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.39
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
331205,Lynwood Avenue 66,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.47
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.71
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.46
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.8
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,22.5
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.97
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
331205,Lynwood Avenue 66,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.7
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.69
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.1
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,22.4
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.3
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.77
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
331205,Lynwood Avenue 66,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.68
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.93
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.71
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.2
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.56
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,22.3
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.28
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.33
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
331205,Lynwood Avenue 66,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.9
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.81
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.8
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.1
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.48
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,22.2
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.15
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.02
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.99
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
331205,Lynwood Avenue 66,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.31
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.52
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.18
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.2
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.7
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.3
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.15
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,22.1
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.02
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.86
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.71
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
331205,Lynwood Avenue 66,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.88
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.24
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.7
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.7
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.29
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,22.0
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.35
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.62
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.52
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
331205,Lynwood Avenue 66,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.15
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.49
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.92
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.4
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.7
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
