Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,21.9
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.29
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.58
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.39
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
331205,Lynwood Avenue 66,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.52
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.27
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.71
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.9
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.64
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,21.8
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.64
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.58
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.98
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
331205,Lynwood Avenue 66,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.63
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.21
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.1
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.3
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.54
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,21.7
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.65
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
331205,Lynwood Avenue 66,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.05
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.99
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.3
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.7
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.37
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,21.6
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.97
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.89
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
331205,Lynwood Avenue 66,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.63
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.75
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.47
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.5
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.0
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,21.5
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.35
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.54
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.24
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
331205,Lynwood Avenue 66,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.78
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.82
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.34
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.4
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,21.4
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.38
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.93
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.29
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
331205,Lynwood Avenue 66,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.92
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.16
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.54
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.3
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.3
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.34
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,21.4
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.34
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.16
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
331205,Lynwood Avenue 66,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.1
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.87
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.84
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.0
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.32
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,21.3
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.9
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.24
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.07
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
331205,Lynwood Avenue 66,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.6
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.13
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.53
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.4
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.51
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,21.3
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.7
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.71
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.99
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
331205,Lynwood Avenue 66,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.56
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.93
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.9
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,21.3
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
