Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.22
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
331205,Lynwood Avenue 66,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.5
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.9
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.3
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.6
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.2
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.2
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
331205,Lynwood Avenue 66,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.63
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.44
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.6
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.8
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.2
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.86
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
331205,Lynwood Avenue 66,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.55
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.93
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.1
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.1
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
331205,Lynwood Avenue 66,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.46
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.98
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.1
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
331205,Lynwood Avenue 66,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.1
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
331205,Lynwood Avenue 66,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.95
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.1
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
331205,Lynwood Avenue 66,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.3
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.06
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.1
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
331205,Lynwood Avenue 66,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.87
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.1
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
331205,Lynwood Avenue 66,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.98
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.0
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
331205,Lynwood Avenue 66,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
