Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.0
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
331205,Lynwood Avenue 66,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.0
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
331205,Lynwood Avenue 66,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,20.9
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
331205,Lynwood Avenue 66,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,20.9
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
331205,Lynwood Avenue 66,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,20.9
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
331205,Lynwood Avenue 66,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.32
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,20.9
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
331205,Lynwood Avenue 66,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.31
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
331205,Lynwood Avenue 66,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.6
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
331205,Lynwood Avenue 66,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
331205,Lynwood Avenue 66,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
