Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
331205,Lynwood Avenue 66,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,20.7
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
331205,Lynwood Avenue 66,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.27
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,20.6
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
331205,Lynwood Avenue 66,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.96
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.6
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
331205,Lynwood Avenue 66,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.31
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.3
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.6
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
331205,Lynwood Avenue 66,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.12
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.5
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
331205,Lynwood Avenue 66,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.25
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.5
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
331205,Lynwood Avenue 66,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.81
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.1
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
331205,Lynwood Avenue 66,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.29
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.08
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.31
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
331205,Lynwood Avenue 66,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.49
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
