Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
331205,Lynwood Avenue 66,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
331205,Lynwood Avenue 66,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
331205,Lynwood Avenue 66,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
331205,Lynwood Avenue 66,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
331205,Lynwood Avenue 66,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
331205,Lynwood Avenue 66,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.14
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,20.2
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
331205,Lynwood Avenue 66,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,20.2
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
331205,Lynwood Avenue 66,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,20.1
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
331205,Lynwood Avenue 66,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,20.1
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
331205,Lynwood Avenue 66,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.56
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.27
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,20.1
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
331205,Lynwood Avenue 66,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,20.1
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
331205,Lynwood Avenue 66,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.46
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.6
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,20.1
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
331205,Lynwood Avenue 66,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.41
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.9
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,20.0
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
331205,Lynwood Avenue 66,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.47
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,20.0
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
331205,Lynwood Avenue 66,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.56
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
