Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,20.0
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
331205,Lynwood Avenue 66,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.9
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.18
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,20.0
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
331205,Lynwood Avenue 66,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.53
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,20.0
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
331205,Lynwood Avenue 66,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,20.0
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
331205,Lynwood Avenue 66,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.07
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,20.0
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
331205,Lynwood Avenue 66,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.34
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,19.9
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
331205,Lynwood Avenue 66,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,19.9
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
331205,Lynwood Avenue 66,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.81
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.1
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,19.9
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
331205,Lynwood Avenue 66,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.38
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.8
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
331205,Lynwood Avenue 66,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.57
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.14
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.5
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
