Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
331205,Lynwood Avenue 66,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.96
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
331205,Lynwood Avenue 66,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.81
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.83
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
331205,Lynwood Avenue 66,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.74
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
331205,Lynwood Avenue 66,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.92
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
331205,Lynwood Avenue 66,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.3
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.03
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.9
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
331205,Lynwood Avenue 66,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.46
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.82
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
331205,Lynwood Avenue 66,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.28
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
331205,Lynwood Avenue 66,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.7
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
331205,Lynwood Avenue 66,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.05
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.7
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
