Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
331205,Lynwood Avenue 66,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.53
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
331205,Lynwood Avenue 66,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,19.8
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
331205,Lynwood Avenue 66,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,19.9
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
331205,Lynwood Avenue 66,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,19.9
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
331205,Lynwood Avenue 66,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,19.9
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
331205,Lynwood Avenue 66,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,19.9
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
331205,Lynwood Avenue 66,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,20.0
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
331205,Lynwood Avenue 66,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,20.0
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
331205,Lynwood Avenue 66,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,20.0
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
