Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
331205,Lynwood Avenue 66,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,20.0
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
331205,Lynwood Avenue 66,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.0
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
331205,Lynwood Avenue 66,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.1
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
331205,Lynwood Avenue 66,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.1
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.1
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
331205,Lynwood Avenue 66,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,20.1
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
331205,Lynwood Avenue 66,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.2
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
331205,Lynwood Avenue 66,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,20.2
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
331205,Lynwood Avenue 66,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,20.3
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
331205,Lynwood Avenue 66,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
