Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,20.3
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
331205,Lynwood Avenue 66,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
331205,Lynwood Avenue 66,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
331205,Lynwood Avenue 66,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,20.4
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
331205,Lynwood Avenue 66,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,20.5
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
331205,Lynwood Avenue 66,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.94
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,20.5
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
331205,Lynwood Avenue 66,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.47
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,20.5
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
331205,Lynwood Avenue 66,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.82
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,20.6
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
331205,Lynwood Avenue 66,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.4
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,20.6
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
331205,Lynwood Avenue 66,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.66
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
