Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,20.6
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
331205,Lynwood Avenue 66,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.6
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,20.6
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
331205,Lynwood Avenue 66,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.61
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,20.6
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
331205,Lynwood Avenue 66,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,20.7
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
331205,Lynwood Avenue 66,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.79
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
331205,Lynwood Avenue 66,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.96
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
331205,Lynwood Avenue 66,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
331205,Lynwood Avenue 66,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.33
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,20.8
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
331205,Lynwood Avenue 66,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.98
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.56
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,20.9
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
331205,Lynwood Avenue 66,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,20.9
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
331205,Lynwood Avenue 66,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
